Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94769
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84906
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,142.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,213.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,160.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,236.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,137.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,170.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,285.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,125.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,280.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,86.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.94
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,138.06
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.94
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23903
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24605
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39376
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82696
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,137.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,209.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,153.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,219.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,129.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,275.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,130.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-151.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.56
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26455
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23137
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3847
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86996
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84588
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,117.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,196.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,155.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,216.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,120.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,262.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.19
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16344
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21529
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38384
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80481
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87826
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,68.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.87
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.13
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,125.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,158.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,210.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
