Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,256.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.06
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.87
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09581
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14589
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36568
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86212
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88846
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,126.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,132.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,111.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,215.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,217.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-99.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.13
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12618
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16497
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33639
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81256
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97626
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87533
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,146.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,126.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,107.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,228.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.56
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.19
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,62.13
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1779
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16255
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34728
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9704
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88525
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8988
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,124.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,194.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,111.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,176.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,226.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,114.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-172.69
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25039
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20098
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36941
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87152
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87405
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.31
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,165.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
