Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,136.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,91.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.44
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1668
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14141
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33178
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89209
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86108
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,13.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.81
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,108.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,90.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,172.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,210.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-131.69
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20369
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1393
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34627
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86792
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86929
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,122.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.44
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-145.31
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17452
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14681
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30959
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96963
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90539
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8623
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.87
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,98.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,85.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,98.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,76.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,187.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-116.94
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.56
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21294
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19289
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33782
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95923
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8602
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87793
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
