Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,118.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,132.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,74.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,229.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-134.44
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.31
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17934
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16939
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35454
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92859
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88006
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,127.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,34.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,205.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-136.81
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21953
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1194
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28933
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74978
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,32.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,117.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,161.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.19
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.19
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16887
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12532
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28737
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75802
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88736
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,115.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,105.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,161.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,207.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,147.06
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.37
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16631
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15642
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33941
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95361
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.901
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
