Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84973
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,122.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,176.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,112.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,117.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,174.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,71.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,211.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-138.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16316
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14162
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29979
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75363
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.37
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91608
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,165.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19921
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18343
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30724
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90512
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94556
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,148.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,144.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,167.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,229.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,79.19
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04143
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11183
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26876
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78503
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,110.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,94.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,163.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,192.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.44
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.56
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.94
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0591
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14965
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3402
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94662
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89938
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
