Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,140.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,189.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,35.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,111.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,168.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,224.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.37
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.81
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.31
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14842
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20116
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32183
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94553
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80377
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89404
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95377
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,141.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,200.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,141.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,78.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,233.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.44
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.87
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1404
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17705
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31307
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92224
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8707
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.13
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,130.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,79.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,217.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.56
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.06
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04039
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14791
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29909
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94784
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86712
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88846
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.81
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,109.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,101.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,175.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.68
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1068
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16289
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30404
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,2.88
