Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.87
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.94
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16878
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17443
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28704
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96545
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88394
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83749
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,112.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,171.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,118.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,158.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,72.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,205.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,138.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17321
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19286
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29427
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.31
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80111
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86673
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,122.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,106.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,199.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,44.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.69
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.87
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,69.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15517
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22359
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33922
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87271
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89682
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.69
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95154
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,126.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,111.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,166.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,202.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.06
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,135.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09859
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17641
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.334
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.07
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83911
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.44
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87762
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,162.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
