Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,116.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,97.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,174.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,186.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.19
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.13
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.06
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15908
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20659
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33495
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86517
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.31
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95087
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95279
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,154.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,197.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,124.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,165.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,92.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.44
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,160.19
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,66.19
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13771
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20916
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33126
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94907
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78033
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95862
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91263
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95172
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,123.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,175.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,111.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,202.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.81
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.44
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11977
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2014
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31899
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94314
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82632
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.94
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95074
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,136.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,119.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,92.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,77.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,213.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.56
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,59.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.69
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08244
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18383
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35421
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87353
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89688
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.31
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
