Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,43.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,88.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,108.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,160.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,133.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.63
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.94
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.63
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17821
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2361
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36287
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95315
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74118
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87088
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.07
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,115.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,190.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,48.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,92.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,172.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,83.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,223.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.87
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1986
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21855
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35766
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91037
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87662
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94662
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,134.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,105.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,207.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,74.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.31
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25325
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21163
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33507
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92703
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.923
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8688
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.13
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95676
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,156.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,157.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.19
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-166.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27279
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25444
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33294
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92938
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.94
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
