Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83996
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94958
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,91.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,100.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,153.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,148.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.06
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21721
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26909
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38732
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8699
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.37
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95776
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8992
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9299
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,160.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,196.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,134.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,107.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,169.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,219.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.69
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.44
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23949
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24611
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36822
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88406
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,141.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,118.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,176.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,92.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,210.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.63
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.31
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.63
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22078
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23699
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.38997
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8902
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.19
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91312
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,97.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,125.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,188.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.06
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.44
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09953
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21804
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40337
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88342
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
