Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.18
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87951
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,98.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.69
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,152.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,211.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,134.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,123.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,212.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,234.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.44
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07079
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19658
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37932
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92956
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,48.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87955
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,85.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,59.25
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.94
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,127.75
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,178.25
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,60.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,172.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,249.5
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.88
181572,Marson Road,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.56
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,69.62
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1667
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16033
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30517
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,2.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94705
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,34.38
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,64.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90072
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,89.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,155.62
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,202.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
181572,Marson Road,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,85.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,163.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,252.75
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,240.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
181572,Marson Road,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
181572,Marson Road,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1845
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11296
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33388
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,7.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,39.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,58.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.69
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,119.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
181572,Marson Road,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,78.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,178.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,166.88
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,219.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,86.75
181572,Marson Road,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
181572,Marson Road,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.94
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.57
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14208
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1227
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36556
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,59.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.25
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
