Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93207
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.63
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95236
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,115.12
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,179.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,65.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,161.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,144.5
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,242.25
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,93.62
181572,Marson Road,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181572,Marson Road,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.44
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.87
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1574
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12776
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35216
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,57.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92261
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.31
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95196
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,143.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,43.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,186.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,78.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,160.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,231.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,234.75
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
181572,Marson Road,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,125.81
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.94
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18297
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10594
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33806
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,59.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93442
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,128.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,37.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
181572,Marson Road,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,80.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,139.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,228.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,232.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181572,Marson Road,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-125.31
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.69
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2296
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15605
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36059
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94849
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,69.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92828
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,123.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,85.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,164.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,157.38
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,247.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,208.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
181572,Marson Road,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
181572,Marson Road,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,128.63
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.94
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2347
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16417
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37847
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,2.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,41.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,75.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.69
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
