Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,108.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,83.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,162.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,181.62
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,282.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,227.88
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,98.12
181572,Marson Road,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
181572,Marson Road,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-140.94
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.94
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21648
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13167
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3742
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,1.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99063
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9863
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,40.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,68.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87225
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,119.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,186.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,93.12
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,172.75
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,169.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,272.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,105.5
181572,Marson Road,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181572,Marson Road,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-120.81
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.88
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3167
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05898
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31514
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,4.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,45.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,87.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.87
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95666
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8627
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.69
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95416
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,117.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181572,Marson Road,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,86.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,195.25
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,277.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,84.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,222.5
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
181572,Marson Road,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
181572,Marson Road,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-150.31
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28096
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06148
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3243
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,8.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,45.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,78.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.62
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87924
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,25.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,49.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.69
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96262
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,99.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,173.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,187.62
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,298.88
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,183.12
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
181572,Marson Road,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
181572,Marson Road,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.69
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42293
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0898
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34917
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,8.62
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,44.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,100.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,62.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,69.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.44
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8789
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,63.62
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95517
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,111.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
