Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,68.38
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,181.12
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,238.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,156.25
181572,Marson Road,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181572,Marson Road,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-124.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.5
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38985
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07146
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37246
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99377
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,64.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,121.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,173.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,131.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,180.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,260.5
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,260.25
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181572,Marson Road,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181572,Marson Road,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.38
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-119.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.63
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35015
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01601
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3568
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.44
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,29.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,72.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.62
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98328
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,51.12
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,103.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,72.12
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,150.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,248.88
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181572,Marson Road,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.06
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-78.56
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36226
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02522
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39855
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,34.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,107.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,49.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.69
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97269
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181572,Marson Road,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,81.38
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,171.12
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.38
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,218.25
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,311.38
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.62
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,274.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,177.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181572,Marson Road,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31994
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00453
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41881
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,23.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96585
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,112.12
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,55.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,133.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.38
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,184.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,286.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,129.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,258.5
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,103.88
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181572,Marson Road,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.25
