Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46239
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07118
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.428
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,79.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.69
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,91.62
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181572,Marson Road,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,146.5
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,191.38
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,307.25
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,277.75
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
181572,Marson Road,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
181572,Marson Road,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-106.63
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.31
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46633
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.05003
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4768
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,168.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.62
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.87
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.88
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.75
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97122
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,113.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,56.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,147.75
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,223.88
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,320.25
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,155.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,317.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,121.12
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,199.5
181572,Marson Road,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.19
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,58.44
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.93
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50625
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05006
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46673
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,4.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,71.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.87
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,72.12
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,137.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,37.38
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,187.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,110.25
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.38
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,214.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,297.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,164.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,289.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.88
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
181572,Marson Road,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
181572,Marson Road,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.38
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5588
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.08495
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4522
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,39.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,84.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,60.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,122.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,104.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,176.75
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,48.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,118.88
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,210.38
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,302.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,300.62
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,238.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181572,Marson Road,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.06
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.25
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55013
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0761
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4349
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
