Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,75.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,150.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,27.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,75.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,112.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,128.88
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,269.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,279.75
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181572,Marson Road,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-135.44
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.31
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60198
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18413
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47234
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96732
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,90.25
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,68.38
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,141.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96817
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.88
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,106.38
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97662
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,102.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,33.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
181572,Marson Road,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,50.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,123.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,288.25
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.38
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,160.38
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,295.25
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,128.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,212.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
181572,Marson Road,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-142.75
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61361
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17092
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49105
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,6.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99554
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,103.38
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.62
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97299
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,38.38
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,128.75
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,132.62
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,50.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,144.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,202.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,325.88
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,203.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,354.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,226.62
181572,Marson Road,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181572,Marson Road,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.37
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63137
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27919
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49297
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,33.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,100.38
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,148.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.5
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.31
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.44
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,124.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,83.38
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,180.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,161.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,54.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,210.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,85.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,225.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,206.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,306.75
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,216.62
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,401.12
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
181572,Marson Road,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181572,Marson Road,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.56
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.94
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56146
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28374
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51522
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,14.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,101.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,63.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.38
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
