Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,98.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,129.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,83.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,155.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,212.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,323.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,217.88
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,335.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,194.5
181572,Marson Road,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181572,Marson Road,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,137.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.44
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55618
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22679
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50588
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,6.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,86.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.25
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.25
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,97.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.31
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,127.5
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,130.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,226.12
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,66.62
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,145.62
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.75
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,237.88
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,355.5
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,217.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,372.38
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,135.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,218.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181572,Marson Road,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-114.69
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.94
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49151
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14733
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51778
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,12.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96872
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,90.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,59.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97415
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,24.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,89.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,140.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.81
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,107.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,48.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,60.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,155.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,245.75
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,334.88
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,199.38
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,355.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.25
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,224.62
181572,Marson Road,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
181572,Marson Road,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.06
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-136.37
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.37
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52065
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18032
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5274
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99133
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,39.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,81.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,83.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97861
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,128.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,212.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181572,Marson Road,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,62.25
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,165.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,245.62
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,341.38
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,199.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,354.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,209.88
181572,Marson Road,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181572,Marson Road,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.94
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52853
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19847
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5144
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97046
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,36.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,91.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,64.25
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.62
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.31
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,70.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
