Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,131.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,211.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,73.12
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,165.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,239.25
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,357.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,346.88
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.62
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,133.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,204.38
181572,Marson Road,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.19
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.37
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49459
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21065
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50185
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,9.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,26.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,98.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97543
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97797
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,106.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
181572,Marson Road,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,58.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,150.5
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,224.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,339.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,318.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.25
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,210.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
181572,Marson Road,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.13
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-107.37
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57769
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19973
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5295
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,9.38
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,29.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97705
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,77.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,161.88
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,63.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,220.38
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
181572,Marson Road,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,61.25
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,165.38
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,228.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,341.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,207.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,350.88
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,131.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,251.12
181572,Marson Road,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
181572,Marson Road,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-159.07
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52947
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1971
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55163
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,39.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,99.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,67.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,170.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97607
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,140.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,213.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
181572,Marson Road,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,84.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,168.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.38
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,251.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,373.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,216.62
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,346.88
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,136.75
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,212.12
181572,Marson Road,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181572,Marson Road,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.94
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.31
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3431
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13805
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59091
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,87.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,53.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,120.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,72.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,221.62
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
