Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,95.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,176.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.25
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,299.38
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,383.62
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,199.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,372.12
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,231.75
181572,Marson Road,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
181572,Marson Road,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.31
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,141.94
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.37
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42477
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14781
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56301
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,10.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,34.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,84.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,142.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.37
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,81.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,94.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.25
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,189.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181572,Marson Road,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,72.38
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,175.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,262.75
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,367.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,190.75
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,323.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,140.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181572,Marson Road,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
181572,Marson Road,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.06
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-174.19
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.62
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48748
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19698
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53628
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,138.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.979
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,196.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,66.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,166.38
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.38
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,257.25
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,347.38
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,208.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,356.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,237.75
181572,Marson Road,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
181572,Marson Road,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.5
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,160.63
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51211
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24038
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5324
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,3.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,38.75
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,89.12
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,141.12
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,89.75
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,61.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,125.25
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,135.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,73.5
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,154.75
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,248.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,359.62
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,198.12
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,354.25
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,139.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,236.38
181572,Marson Road,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
181572,Marson Road,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.06
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.13
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.359
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14308
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57379
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,9.75
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,76.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.12
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.75
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,39.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,90.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,78.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
181572,Marson Road,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,73.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,181.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.25
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,270.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,382.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,234.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,341.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,251.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
181572,Marson Road,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.31
