Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,151.31
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.56
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40435
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2033
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61389
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,93.75
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,64.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,28.12
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,116.12
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,74.62
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,79.12
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,75.62
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,189.75
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,319.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,407.62
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.88
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,220.5
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,361.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,156.38
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,307.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
181572,Marson Road,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-144.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.06
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44543
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13429
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60378
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,33.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,102.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,151.25
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,142.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,113.75
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,230.5
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.12
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
181572,Marson Road,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,80.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,196.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,138.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,326.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,431.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.75
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,249.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,424.75
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,171.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,297.38
181572,Marson Road,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
181572,Marson Road,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50494
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15154
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63488
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,4.88
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,87.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,151.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.38
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,157.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,110.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.87
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,43.88
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,173.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.38
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,63.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,199.62
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,305.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,445.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,245.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,386.5
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,188.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,322.25
181572,Marson Road,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.75
181572,Marson Road,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-142.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52987
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21642
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62338
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,8.38
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,29.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,98.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,160.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98807
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96225
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,107.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,71.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,121.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,75.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,195.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,280.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,443.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,254.88
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,414.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.25
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,184.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,294.12
181572,Marson Road,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
181572,Marson Road,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,124.75
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.31
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44469
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25054
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60494
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,7.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
