Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99615
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,81.62
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,101.75
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,80.25
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.75
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,91.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,53.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,211.25
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.75
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,134.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,223.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.88
181572,Marson Road,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,81.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,181.62
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,270.38
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,404.5
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,275.25
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,414.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,274.5
181572,Marson Road,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
181572,Marson Road,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.75
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.19
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.19
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40468
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12154
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61224
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,71.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99243
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,118.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,78.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,155.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,91.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,234.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,176.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,244.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,186.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,209.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,74.38
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,244.5
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,308.88
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,483.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.12
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,260.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,453.75
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.38
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,172.25
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,330.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
181572,Marson Road,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.31
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.25
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.69
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42675
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16091
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58999
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,9.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,78.75
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,30.25
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.25
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99585
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,91.5
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,54.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,232.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.75
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.5
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,238.75
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,199.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,67.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,207.38
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,276.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,456.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.25
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,265.88
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,400.25
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.62
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,188.12
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,320.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
181572,Marson Road,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.69
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42776
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24178
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59826
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,8.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,107.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,87.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,109.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,143.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,103.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.5
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,224.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,131.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,262.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,182.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,124.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,69.38
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,230.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,284.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,428.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,274.12
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,439.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,189.25
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,325.5
181572,Marson Road,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.75
181572,Marson Road,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.5
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.06
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57259
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23351
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57018
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,89.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
