Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,85.88
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,66.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,112.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,130.5
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,141.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,266.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,181.88
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,160.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,65.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,155.25
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,253.38
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,387.88
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,270.5
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,438.62
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.75
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,195.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,321.5
181572,Marson Road,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
181572,Marson Road,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.81
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52844
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27654
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59121
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,58.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,98.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,74.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,163.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,181.5
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,161.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,292.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,196.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,189.38
181572,Marson Road,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,67.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,174.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,287.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,418.12
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,284.38
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,435.38
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.62
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,179.88
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,294.25
181572,Marson Road,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
181572,Marson Road,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.19
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-151.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.13
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47127
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16246
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60116
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,9.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.12
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,92.38
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,152.12
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,143.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,233.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,177.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,138.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,317.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,188.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,211.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,73.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,205.75
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,315.5
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,474.75
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.25
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,255.75
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,456.38
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,319.62
181572,Marson Road,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.88
181572,Marson Road,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.94
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38619
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23153
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60256
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,7.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,80.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,90.88
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,119.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,61.5
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,127.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,154.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,271.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,73.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,187.38
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,295.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,397.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.88
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,257.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,393.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,287.12
181572,Marson Road,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
181572,Marson Road,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44732
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15456
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55257
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97653
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,75.75
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99139
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,66.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
