Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,135.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,53.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,220.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,160.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,142.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,301.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,192.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,192.88
181572,Marson Road,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.12
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,61.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,158.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,279.62
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,410.88
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,238.75
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,385.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,300.25
181572,Marson Road,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.75
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.19
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39498
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13829
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56347
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,2.5
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,86.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,51.38
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,50.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,78.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,66.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,115.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,135.5
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,225.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,178.38
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,149.75
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,266.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,192.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,207.5
181572,Marson Road,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,81.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,164.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,299.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,408.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,227.62
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,344.12
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,180.62
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,285.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.25
181572,Marson Road,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.81
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.69
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.13
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31295
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20607
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58126
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,69.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,44.75
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,61.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,111.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,79.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,143.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.13
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,137.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,54.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,131.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,225.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,147.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,310.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,205.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,73.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,203.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,303.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,427.5
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,218.25
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,388.88
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,172.12
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,268.62
181572,Marson Road,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181572,Marson Road,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.19
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,138.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.19
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35976
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1718
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60742
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,60.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,103.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,79.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,119.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,228.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,156.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,296.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,197.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,225.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.12
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,69.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,191.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,286.5
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,418.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,227.62
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,372.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,174.38
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,305.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
181572,Marson Road,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.31
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-147.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.06
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41494
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21755
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57781
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,7.88
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,24.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,82.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.5
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,145.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,216.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.62
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,156.62
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,296.5
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,196.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,210.5
