Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,72.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,164.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,263.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,397.75
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,237.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,389.5
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.25
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,181.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,293.12
181572,Marson Road,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
181572,Marson Road,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-136.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.37
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36788
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21212
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55868
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,63.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.13
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,144.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,167.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,173.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,331.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,207.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,131.5
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,202.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,70.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,157.25
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,270.38
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,385.62
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,258.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,399.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,193.12
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,295.75
181572,Marson Road,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.81
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.56
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30437
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26546
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58004
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,74.38
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,75.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,153.38
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,66.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,242.88
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,173.38
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,168.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,344.25
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,205.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,190.88
181572,Marson Road,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,72.75
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,202.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.88
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,267.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,442.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.75
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,237.38
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,431.88
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,164.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,260.5
181572,Marson Road,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
181572,Marson Road,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,147.19
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.44
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35863
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29421
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59063
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,33.62
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,99.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,49.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,106.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,71.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,152.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.5
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,242.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,167.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,315.62
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,218.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,212.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,77.5
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,213.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,304.5
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,433.88
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,249.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,397.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,175.25
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,267.75
181572,Marson Road,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.38
181572,Marson Road,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.06
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.94
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36584
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20836
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57519
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,95.62
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,86.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,65.38
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97961
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,49.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,161.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,156.12
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,248.38
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,202.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,158.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,335.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,213.88
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,148.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,218.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.62
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,72.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,187.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.75
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,318.88
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,450.62
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,248.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,413.25
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,293.0
