Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
181572,Marson Road,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.69
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.94
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35579
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.299
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62203
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,6.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97784
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,92.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,58.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.38
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,37.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,90.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.81
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,163.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,70.38
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,147.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,261.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,191.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,179.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,350.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,231.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,241.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,80.38
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,217.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,326.25
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,488.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,257.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,431.75
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.12
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,307.88
181572,Marson Road,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.62
181572,Marson Road,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.62
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.44
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49349
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37746
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58813
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,89.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,61.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,39.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,76.62
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,84.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,124.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,239.62
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,83.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,181.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,372.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,232.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,177.62
181572,Marson Road,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,98.25
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,222.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,283.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,410.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,297.75
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,497.12
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.88
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,192.5
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,275.38
181572,Marson Road,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
181572,Marson Road,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.19
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,163.5
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.19
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46432
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30346
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60873
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,11.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,35.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,105.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,67.5
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,121.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,150.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,230.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,181.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,158.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,293.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,207.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,204.12
181572,Marson Road,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,81.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,185.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,331.25
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,444.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,256.62
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,415.75
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,194.38
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,279.88
181572,Marson Road,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.06
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40163
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22261
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56747
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,6.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,12.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,78.88
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,77.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,82.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.94
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,148.38
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,168.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,259.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,208.5
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,168.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,360.88
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,229.38
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,155.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,221.25
181572,Marson Road,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,75.88
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,224.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,332.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,442.25
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,293.62
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,541.38
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.75
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,219.38
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,298.88
181572,Marson Road,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
181572,Marson Road,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.44
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,133.31
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.44
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38369
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27401
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61288
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,2.5
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
