Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.19
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,46.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,83.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,80.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,175.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,146.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.25
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,198.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,183.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,365.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,229.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,134.75
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,209.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,170.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,81.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,175.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,311.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,403.12
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,305.25
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,476.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,193.38
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,293.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
181572,Marson Road,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.06
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-113.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.31
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45446
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31276
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57049
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.94
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,186.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,72.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,143.12
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,250.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,177.5
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,336.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.5
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,198.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.75
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,70.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,211.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,268.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,402.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,298.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,478.62
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.25
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,174.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,269.88
181572,Marson Road,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
181572,Marson Road,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.44
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.69
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38344
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30483
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62564
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,8.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,72.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,64.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,126.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,133.25
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,67.38
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,160.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,256.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,205.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,163.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,330.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,222.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.38
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,211.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,67.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,230.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,301.62
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,451.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.12
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,281.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,516.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.75
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,159.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,296.88
181572,Marson Road,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
181572,Marson Road,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.75
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,73.69
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.75
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30626
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19911
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65484
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,119.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.87
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.996
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,39.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,152.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,165.88
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,275.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,211.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,172.5
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,363.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,217.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,192.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,85.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,203.88
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,329.25
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,489.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,290.38
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,513.88
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,188.88
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
181572,Marson Road,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
181572,Marson Road,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.44
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.44
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35143
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26104
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62591
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,11.75
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,58.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
