Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,76.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,59.75
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,157.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,229.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,184.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,158.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,318.88
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,218.5
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,69.62
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,209.75
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,295.88
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,432.75
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,274.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,473.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,188.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,293.12
181572,Marson Road,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
181572,Marson Road,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.56
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.56
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47924
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28002
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58407
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98447
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.5
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,157.38
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,135.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,166.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,328.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,227.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,206.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,56.75
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,185.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,298.12
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,395.38
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,268.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,460.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,200.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,316.25
181572,Marson Road,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.88
181572,Marson Road,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-169.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52313
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22832
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59353
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98193
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.06
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99615
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,152.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,130.75
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,199.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,321.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,236.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,270.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,58.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,147.38
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,287.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,435.88
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.12
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,329.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,448.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,221.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,365.25
181572,Marson Road,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
181572,Marson Road,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.94
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.82
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49194
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36837
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62197
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91608
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99725
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,81.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,72.75
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,145.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,235.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,175.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,304.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,223.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,204.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,58.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,170.75
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,283.5
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,422.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.12
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,280.62
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,425.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,207.25
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,332.38
181572,Marson Road,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.75
181572,Marson Road,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-165.81
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.56
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5241
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34606
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61718
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,11.38
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9382
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,31.25
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,82.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
