Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,126.5
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,161.5
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,214.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,167.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,165.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,317.38
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,208.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,206.25
181572,Marson Road,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,155.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,57.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,154.12
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,290.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,403.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,281.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,437.5
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,208.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,317.62
181572,Marson Road,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.88
181572,Marson Road,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.63
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.06
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58556
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3991
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57174
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,2.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90231
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,43.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,346.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,67.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,391.88
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,63.25
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,82.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,157.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,141.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,220.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,182.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,157.88
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,330.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,234.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,137.88
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,240.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,53.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,384.38
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,313.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,426.25
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,270.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,684.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,233.12
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,352.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
181572,Marson Road,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-147.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.94
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54028
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43047
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60595
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,39.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,73.75
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.93
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,165.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,80.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,230.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,179.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,197.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,339.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,249.25
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,233.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.25
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,72.25
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,169.62
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.25
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,314.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,439.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,315.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,493.5
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.12
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,200.88
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,319.38
181572,Marson Road,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
181572,Marson Road,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,55.19
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5537
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46502
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60726
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,12.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,46.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,87.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,68.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.25
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.19
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,79.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,214.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,91.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,141.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,227.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,174.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,213.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,405.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,258.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,198.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.38
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,84.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,201.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,130.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,327.25
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,445.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.12
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,323.5
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,525.88
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,288.62
181572,Marson Road,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
181572,Marson Road,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.37
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.44
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.81
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50491
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44695
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58795
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,8.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91504
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,82.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,23.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,61.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,149.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,79.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,138.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,258.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,177.25
