Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,198.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,339.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,251.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,66.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,165.75
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.12
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,312.25
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,448.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,284.88
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,456.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,212.88
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,322.62
181572,Marson Road,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.38
181572,Marson Road,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.81
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45342
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4284
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6098
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,1.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9689
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,74.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.75
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,59.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,157.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,85.25
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,218.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,174.75
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,197.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,350.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,252.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,236.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.69
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,59.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,175.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,289.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,415.5
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,289.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,450.25
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.25
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,196.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,350.88
181572,Marson Road,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
181572,Marson Road,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.44
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.06
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.44
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42669
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39806
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61245
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,12.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99121
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,62.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,32.25
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,69.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,191.25
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,165.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,196.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,344.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,234.62
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,212.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,66.25
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,190.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,270.38
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,407.25
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,297.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,490.12
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,299.88
181572,Marson Road,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
181572,Marson Road,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.19
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.69
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39471
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39904
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60656
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,88.25
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99301
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,159.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,77.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,143.25
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,221.5
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,198.5
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,334.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,244.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.5
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,234.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,62.75
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,171.25
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,263.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,377.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,285.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,453.62
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,182.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,328.12
181572,Marson Road,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.81
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.06
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42052
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42626
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61456
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,1.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,61.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.25
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99582
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,127.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,76.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,138.75
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,213.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,172.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,191.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,312.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,245.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,208.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,65.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,161.25
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,263.38
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,357.25
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
