Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,286.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,451.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.62
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,190.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,298.12
181572,Marson Road,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
181572,Marson Road,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.06
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.56
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.94
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39431
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40249
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63592
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,105.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,166.25
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,65.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,228.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,179.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,192.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,329.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,237.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,205.12
181572,Marson Road,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,56.75
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,207.38
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,245.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,379.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,293.62
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,465.75
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.38
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,231.5
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,313.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40145
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47756
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62759
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,45.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,100.62
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,69.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.62
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,62.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,187.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,89.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,125.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,198.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,337.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,259.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,128.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,215.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.75
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,72.5
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,193.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,250.62
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,405.38
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,288.12
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,484.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.25
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,189.5
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,335.88
181572,Marson Road,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
181572,Marson Road,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.62
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,133.44
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.44
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36635
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43645
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58639
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,7.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87784
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,82.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,80.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,165.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,67.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,144.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,251.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,196.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,212.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,371.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,250.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,139.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,223.38
181572,Marson Road,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,67.5
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,161.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,280.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,408.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.25
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,308.5
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,465.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,191.88
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,319.75
181572,Marson Road,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
181572,Marson Road,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-151.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.19
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45626
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4504
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56805
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,77.88
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,173.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,92.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,125.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,250.75
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,182.75
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,225.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,396.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,275.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,141.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,246.38
181572,Marson Road,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,59.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,181.75
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,220.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,404.75
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,319.5
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,502.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,356.62
181572,Marson Road,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
181572,Marson Road,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-147.06
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48031
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48727
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55099
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,6.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
