Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95276
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94711
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.88
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,217.62
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,121.5
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,151.88
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,213.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,367.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,279.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,124.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,217.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.88
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,67.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,217.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,320.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.38
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,303.62
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,454.62
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,300.12
181572,Marson Road,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
181572,Marson Road,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.44
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.94
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48824
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51269
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55117
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,10.62
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95554
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94537
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,45.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.62
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,256.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,119.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,222.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.75
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,235.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,397.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,284.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,223.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,167.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,78.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,267.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,141.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,201.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,368.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,330.75
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,494.62
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.12
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,193.25
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,288.5
181572,Marson Road,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
181572,Marson Road,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-160.69
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48638
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41906
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54705
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,7.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95416
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96286
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99664
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,158.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,90.88
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,194.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,320.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,246.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,217.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,58.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,179.38
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.12
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,206.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,325.25
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,271.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,458.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.75
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,199.5
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,299.88
181572,Marson Road,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
181572,Marson Road,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.93
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.69
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.44
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43316
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39266
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55572
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,58.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,181.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,84.62
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,203.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,155.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,160.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,333.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,234.62
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.25
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,56.12
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,200.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,215.75
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,328.75
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,252.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,415.5
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,189.38
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,276.5
181572,Marson Road,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
181572,Marson Road,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,166.69
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.94
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45089
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36178
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54339
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,11.38
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,56.5
