Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,189.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,78.75
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,232.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,173.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,333.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,230.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,209.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.75
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,52.5
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,181.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,328.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.88
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,237.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,405.5
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,275.12
181572,Marson Road,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-142.5
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.56
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52215
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38006
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51034
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,2.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94485
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,193.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,84.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,154.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,345.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,221.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,113.38
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,47.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,206.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,170.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,307.12
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,208.75
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,413.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,170.25
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,288.88
181572,Marson Road,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
181572,Marson Road,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-165.69
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.56
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50829
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23262
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49581
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93799
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,48.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,178.5
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,64.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,291.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.38
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,188.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.62
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,48.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,194.88
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,300.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,214.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,381.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.38
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,170.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
181572,Marson Road,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
181572,Marson Road,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-137.06
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.63
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43117
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24273
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53484
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95563
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,109.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,51.5
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,218.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,41.5
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,99.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,154.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,278.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,298.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,168.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,283.62
181572,Marson Road,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181572,Marson Road,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-118.31
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28588
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10726
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46505
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.81
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94672
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97781
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,38.38
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
