Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,78.62
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,97.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,183.38
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,182.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,39.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,99.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,168.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,281.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,132.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,249.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,245.12
181572,Marson Road,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
181572,Marson Road,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-141.81
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.44
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22277
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20342
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52136
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,14.75
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98831
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,130.62
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,228.38
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
181572,Marson Road,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,42.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,134.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,166.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,296.62
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,299.88
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,97.75
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,224.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
181572,Marson Road,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.69
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.31
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22332
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29464
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49999
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,11.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92291
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,31.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.63
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,188.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,71.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,254.5
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.75
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,50.62
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,155.62
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.88
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,158.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,297.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,147.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,312.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,176.62
181572,Marson Road,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181572,Marson Road,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.19
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19338
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32146
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50411
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97064
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,138.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,233.38
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.75
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
181572,Marson Road,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.62
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,58.5
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,140.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,160.75
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,292.12
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,298.62
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,70.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,173.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
181572,Marson Road,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.31
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.5
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13924
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20186
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42956
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,5.12
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97452
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,193.88
