Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,48.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,174.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,257.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,51.12
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,138.88
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,142.88
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,267.5
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,308.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,188.62
181572,Marson Road,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
181572,Marson Road,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.31
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01823
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.178
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.4471
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,9.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89639
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,44.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9938
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97043
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,49.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,142.88
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
181572,Marson Road,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,52.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,125.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,146.88
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,259.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,227.12
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
181572,Marson Road,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.63
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.56
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10619
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23964
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50726
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9512
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.25
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,95.88
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,53.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,132.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.62
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,252.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,219.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,153.38
181572,Marson Road,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
181572,Marson Road,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.81
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23067
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26598
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46517
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91873
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,204.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,215.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,53.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,152.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,55.75
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,236.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,123.5
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,219.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,227.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,315.12
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,154.38
181572,Marson Road,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
181572,Marson Road,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.07
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,65.19
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.69
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2632
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20528
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.44289
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97714
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90372
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,39.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,109.25
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,37.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,110.38
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
