Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,145.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,252.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,246.38
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
181572,Marson Road,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.87
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.06
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21462
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27065
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.46938
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,6.12
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88528
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,121.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,214.88
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.12
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181572,Marson Road,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,45.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,127.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,156.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,267.38
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,101.62
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181572,Marson Road,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181572,Marson Road,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-165.94
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.25
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04128
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18581
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48949
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,4.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89191
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.87
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90176
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,118.75
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,74.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,80.88
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,168.75
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.88
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,176.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,284.12
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,218.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.38
181572,Marson Road,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181572,Marson Road,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.69
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.94
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15389
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17034
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36568
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,1.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89252
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,42.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84665
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,111.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,177.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,43.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,139.5
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,223.38
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,210.88
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
181572,Marson Road,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181572,Marson Road,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.19
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.69
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.81
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22344
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19313
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36599
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,1.38
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.38
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91437
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.88
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.13
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86889
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.37
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,113.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,191.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,37.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,106.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,101.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,218.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
181572,Marson Road,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.81
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18734
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14955
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34896
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
