Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,2.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84305
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,48.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87515
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.25
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96982
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,56.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,29.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,36.5
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,105.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,104.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,195.75
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
181572,Marson Road,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
181572,Marson Road,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.31
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-122.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,69.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13301
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19457
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.40267
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,6.88
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90399
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87857
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,24.44
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,131.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
181572,Marson Road,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,35.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,114.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,230.5
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181572,Marson Road,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181572,Marson Road,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-171.69
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,60.81
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19194
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16478
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36953
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.37
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9805
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8508
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84601
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.5
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96957
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,66.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,152.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,32.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,100.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,215.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
181572,Marson Road,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.5
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.56
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,59.69
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07332
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13069
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27605
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,1.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90094
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89032
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.63
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96698
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.88
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,95.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,172.5
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
181572,Marson Road,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
181572,Marson Road,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,136.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.07
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16503
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12248
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21932
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9108
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
