Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,33.88
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.63
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86075
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,114.88
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,37.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,114.88
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,55.12
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,76.62
181572,Marson Road,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181572,Marson Road,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.44
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.13
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1679
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15798
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2437
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97702
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84341
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89587
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94491
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,124.25
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,35.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,146.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,185.62
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,225.88
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
181572,Marson Road,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181572,Marson Road,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.69
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18437
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18935
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28658
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,2.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91394
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89581
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,35.38
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95566
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,113.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,161.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
181572,Marson Road,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,34.5
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,103.62
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,172.12
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,183.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,43.75
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
181572,Marson Road,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
181572,Marson Road,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,70.69
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.19
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04244
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11354
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2846
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9754
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86059
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96445
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89075
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.69
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95389
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,94.88
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,39.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,50.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,97.62
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,119.38
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,188.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,91.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
181572,Marson Road,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,159.81
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03694
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1194
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.23778
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96533
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8334
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87991
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
