Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.06
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,100.88
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181572,Marson Road,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,37.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,97.12
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,158.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
181572,Marson Road,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181572,Marson Road,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.19
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.56
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.13
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02589
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12117
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29537
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94955
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89645
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95987
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8537
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.81
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95242
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,54.5
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,113.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181572,Marson Road,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181572,Marson Road,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.94
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04573
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07967
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29274
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,1.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87424
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95883
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90695
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,46.75
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,121.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,141.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,189.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,207.38
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,95.25
181572,Marson Road,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181572,Marson Road,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.19
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02403
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07231
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30849
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95334
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87729
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87573
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.06
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,42.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,37.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,102.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.38
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,125.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
181572,Marson Road,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181572,Marson Road,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.31
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,66.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06856
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06331
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24541
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,1.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80108
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,47.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90747
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.44
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
