Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,28.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
181572,Marson Road,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,32.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,88.62
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.88
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,106.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,179.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
181572,Marson Road,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
181572,Marson Road,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.44
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.19
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09746
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03264
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21971
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,1.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93564
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.13
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89477
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94113
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
181572,Marson Road,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,32.88
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,105.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,179.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,55.38
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
181572,Marson Road,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
181572,Marson Road,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.94
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,100.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02467
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05544
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26976
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,10.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9476
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94418
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.19
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90213
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,116.5
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.62
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,114.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,176.88
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,50.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.94
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,168.62
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04604
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11958
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.29097
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9512
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8966
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.63
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94302
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.12
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,104.25
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,49.38
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,104.62
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,122.75
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,174.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181572,Marson Road,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.94
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.56
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.06
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08492
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10271
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25856
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,1.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98148
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92764
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.88
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.19
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95145
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,110.75
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.75
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,41.75
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,107.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
