Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,108.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,178.25
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
181572,Marson Road,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,165.69
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,63.87
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14293
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10945
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21471
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94855
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94165
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.31
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95898
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92538
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91925
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,104.62
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,108.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,161.88
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,46.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,65.5
181572,Marson Road,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
181572,Marson Road,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.69
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-124.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05785
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09014
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24501
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,11.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93359
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,13.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9823
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,39.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,65.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
181572,Marson Road,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,38.62
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,106.5
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,58.75
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,76.5
181572,Marson Road,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10689
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15636
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26921
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,2.12
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.62
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95544
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92453
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92648
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.81
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95288
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,112.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
181572,Marson Road,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,50.88
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,106.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,166.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181572,Marson Road,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.06
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17519
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14992
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24269
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,6.62
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.923
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.63
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8822
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93536
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94678
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,130.88
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,38.12
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,125.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,208.62
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,75.25
181572,Marson Road,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181572,Marson Road,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.37
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,33.06
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1313
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12972
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.25115
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
