Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.06
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91742
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.5
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.81
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89398
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94733
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,103.38
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.5
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,41.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,108.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181572,Marson Road,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
181572,Marson Road,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,144.06
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,56.81
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07597
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12966
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26613
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93564
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96454
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90933
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.12
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,81.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,47.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,95.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,153.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,175.88
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,71.75
181572,Marson Road,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.25
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.81
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10164
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15151
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27272
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,38.75
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88052
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,33.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181572,Marson Road,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,46.88
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,86.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.75
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,142.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,75.12
181572,Marson Road,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
181572,Marson Road,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.56
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.13
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06874
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11724
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26592
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98145
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85782
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,31.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,93.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,94.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,170.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,181.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,77.5
181572,Marson Road,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181572,Marson Road,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.87
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.88
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11751
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14385
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26757
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,2.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9621
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92099
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
