Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87134
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.63
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.56
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,107.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,108.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.25
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,198.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
181572,Marson Road,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.06
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.25
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.56
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05861
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13405
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28667
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89801
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,31.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.56
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.31
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97818
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96008
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94708
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,96.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
181572,Marson Road,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,109.88
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,184.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,45.62
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,67.38
181572,Marson Road,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.62
181572,Marson Road,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.13
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-80.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,66.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15761
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15447
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27355
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89685
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,66.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97607
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90552
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,27.88
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.56
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,134.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,37.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,134.25
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,155.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,219.5
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,75.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.44
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.94
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05892
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13991
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28768
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,3.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9787
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90277
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,34.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,96.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,40.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,50.75
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,100.38
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,113.88
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,67.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,188.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181572,Marson Road,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.94
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,139.38
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.06
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03926
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07659
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.27236
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,7.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96323
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,33.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.44
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96695
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90738
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
