Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.81
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,102.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181572,Marson Road,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,50.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,114.38
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,194.12
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.25
181572,Marson Road,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181572,Marson Road,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.56
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,160.81
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.82
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14351
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13036
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.24279
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,12.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,35.5
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,22.19
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93008
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9508
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,107.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,40.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,94.25
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,47.88
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
181572,Marson Road,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
181572,Marson Road,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-168.81
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,61.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14937
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16735
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31109
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,11.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87463
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,26.31
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,123.12
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,173.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,40.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,112.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,151.38
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,68.62
181572,Marson Road,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
181572,Marson Road,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.19
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.62
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.31
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14372
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13756
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31676
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,1.88
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95621
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9353
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,35.88
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84949
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,118.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,159.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181572,Marson Road,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,44.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,124.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,196.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,75.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
181572,Marson Road,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.06
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-130.44
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.69
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20797
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17308
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31951
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96811
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,35.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96033
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85562
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
