Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181572,Marson Road,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,42.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,94.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,163.5
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,141.25
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,45.75
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,82.5
181572,Marson Road,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181572,Marson Road,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.13
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,174.56
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,58.13
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23607
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21923
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32506
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,2.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96652
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,33.25
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94604
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
181572,Marson Road,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,47.75
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,99.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,110.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,162.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,45.12
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
181572,Marson Road,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181572,Marson Road,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.63
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.31
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,71.25
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27416
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22972
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30437
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9512
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.56
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,59.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.87
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,86.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,113.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
181572,Marson Road,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-92.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.63
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20192
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19161
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.30391
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,13.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90643
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,66.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94907
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,75.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,61.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,117.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,129.75
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,192.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,83.12
181572,Marson Road,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
181572,Marson Road,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,177.37
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29116
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23409
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3069
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93112
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97971
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,33.25
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,52.88
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.94
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92029
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.56
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96429
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181572,Marson Road,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,54.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,121.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.88
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,126.38
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,190.75
