Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,77.62
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,140.75
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21978
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20681
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33571
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95416
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.75
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.44
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92416
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.81
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,133.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,46.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.12
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181572,Marson Road,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,56.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,121.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,125.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,234.38
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,68.25
181572,Marson Road,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,124.19
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22173
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22249
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34664
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,1.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.62
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,0.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95206
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.56
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9284
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94601
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,116.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,60.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,116.25
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.62
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,129.75
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,185.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
181572,Marson Road,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181572,Marson Road,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.06
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,67.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.19
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20894
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1679
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.32393
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,8.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,64.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92181
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,106.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181572,Marson Road,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,80.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,135.12
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,157.62
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,209.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
181572,Marson Road,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.06
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-130.31
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27898
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18282
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31444
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,5.62
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93982
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,36.62
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,70.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.19
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92526
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.31
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,122.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,72.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,160.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,147.38
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,231.88
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,71.25
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,211.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,79.5
181572,Marson Road,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181572,Marson Road,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-146.19
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.12
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22924
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.152
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.31511
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,6.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
