Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94748
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,36.5
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.44
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.94
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,49.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.37
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,105.88
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181572,Marson Road,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,69.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,173.12
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,195.38
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,49.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
181572,Marson Road,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
181572,Marson Road,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.81
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2907
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18611
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34047
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,37.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.44
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91913
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,64.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.56
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,121.75
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,166.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,63.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,139.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,156.12
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,217.62
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,218.62
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,54.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,93.5
181572,Marson Road,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
181572,Marson Road,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.69
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,144.44
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.81
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25377
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1765
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.33516
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,6.5
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,35.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89377
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,45.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96948
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93417
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,94.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,75.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,146.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.38
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,191.88
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,90.62
181572,Marson Road,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
181572,Marson Road,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-170.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.37
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24498
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16252
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37844
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,8.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,72.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,89.88
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.63
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87015
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.5
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,125.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
181572,Marson Road,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,85.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,161.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.75
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,180.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,245.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,225.88
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181572,Marson Road,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
181572,Marson Road,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.63
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-121.94
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.19
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33437
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18199
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36931
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,11.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,41.38
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,57.88
