Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.56
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.25
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94751
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8851
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,121.38
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
181572,Marson Road,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,77.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,150.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.75
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,169.25
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,234.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181572,Marson Road,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.56
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.63
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,33.69
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32064
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16405
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34313
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,40.62
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,67.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,55.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.81
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8605
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,74.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,178.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
181572,Marson Road,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,79.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,151.12
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,241.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.62
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,237.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
181572,Marson Road,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.87
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,148.94
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,66.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28746
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19298
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.37813
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.12
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92874
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,73.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96759
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,130.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,81.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,156.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,183.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,260.12
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,108.25
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,295.62
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
181572,Marson Road,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.75
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.44
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34505
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18462
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.35222
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,44.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,72.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89084
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98636
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96835
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95261
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,108.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,68.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,163.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,184.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,251.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,102.5
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,251.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181572,Marson Road,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
181572,Marson Road,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-146.06
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34337
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15288
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.36867
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,2.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98437
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,38.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,81.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,57.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89627
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,77.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
