Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.44
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,105.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
181572,Marson Road,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,74.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,170.5
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,273.5
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,257.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
181572,Marson Road,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181572,Marson Road,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.06
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34295
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17244
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41936
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9856
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,41.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,73.62
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,59.62
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89108
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,130.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,187.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,74.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,162.62
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,206.25
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,282.12
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,106.75
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,257.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,148.38
181572,Marson Road,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
181572,Marson Road,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.31
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.56
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32314
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14528
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.39577
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,4.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,49.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.69
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86151
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97192
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,102.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.88
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
181572,Marson Road,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,78.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,158.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,275.62
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,252.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181572,Marson Road,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181572,Marson Road,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.87
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32506
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13881
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.42181
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,9.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,40.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,84.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,63.5
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90289
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,83.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.13
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,80.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,162.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,200.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,277.25
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,240.38
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
181572,Marson Road,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-178.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43307
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18996
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.41097
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.81
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,45.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,81.88
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,65.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,85.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.69
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,76.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
