Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,75.88
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,167.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,193.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,289.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,123.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,236.75
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,139.62
181572,Marson Road,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
181572,Marson Road,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,171.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.43
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3355
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19023
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43096
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,4.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,36.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,58.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,83.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96561
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,71.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,76.38
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,180.88
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.75
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,222.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,300.62
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,229.5
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181572,Marson Road,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-143.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.37
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31463
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1538
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.47048
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,9.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,81.75
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,128.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.62
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90106
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,95.62
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.5
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,123.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,65.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,181.5
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,210.75
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,312.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,278.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,154.12
181572,Marson Road,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181572,Marson Road,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.69
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.94
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44219
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13625
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52416
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,5.88
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,79.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,109.62
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.38
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9689
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,105.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,79.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,180.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.38
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,224.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,324.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,178.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,315.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181572,Marson Road,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181572,Marson Road,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.94
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.69
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32094
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.10274
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56454
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,47.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.88
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.19
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.87
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92157
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,110.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.62
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.12
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97101
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,105.88
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,53.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,184.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
181572,Marson Road,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,87.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,182.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,240.62
