Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,349.5
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,174.62
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,368.75
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,201.25
181572,Marson Road,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181572,Marson Road,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.25
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34746
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13893
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59124
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,4.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,94.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,62.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,145.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,32.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,94.88
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.25
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,164.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,93.88
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,62.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,101.62
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,223.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,157.88
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,266.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,397.62
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,321.88
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
181572,Marson Road,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,142.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42589
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16426
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.52038
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,8.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,26.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,135.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,96.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.13
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.56
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93246
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,33.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,116.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,71.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.25
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,147.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95822
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,127.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,72.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,187.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,221.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,370.12
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.88
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,332.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181572,Marson Road,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
181572,Marson Road,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-123.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.57
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48324
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21569
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49737
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,33.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,81.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,135.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,81.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.69
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,104.12
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,174.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,60.88
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,176.25
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.88
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,204.12
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,342.75
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,175.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,301.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.62
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,191.5
181572,Marson Road,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.31
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.43
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.56
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54989
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25203
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.50579
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,10.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9595
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,46.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,83.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,63.88
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,72.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,137.75
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,37.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,135.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,83.88
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,189.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,117.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,189.75
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181572,Marson Road,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,53.12
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,162.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.75
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,221.75
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,337.12
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.75
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,192.25
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,364.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,216.5
181572,Marson Road,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181572,Marson Road,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.31
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.37
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4779
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16219
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.54604
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
