Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,7.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,36.75
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,82.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,73.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,147.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.62
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89441
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,32.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,117.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,172.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,63.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,178.88
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,249.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,362.88
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,166.5
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,341.25
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,204.75
181572,Marson Road,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
181572,Marson Road,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,125.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40902
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29674
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59237
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,7.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,48.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,84.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,65.75
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,111.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91357
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,42.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,137.75
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,89.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97971
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,105.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.75
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,91.62
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,194.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.25
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,271.88
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,351.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,185.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,343.88
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181572,Marson Road,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181572,Marson Road,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.06
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.06
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49596
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36007
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57977
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,5.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93909
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,50.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,95.25
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,76.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.25
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.81
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,68.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,129.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,102.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,138.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,211.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.38
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,123.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,53.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,206.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
181572,Marson Road,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,109.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,201.38
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.38
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,257.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,375.75
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,244.12
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,420.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,128.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,203.88
181572,Marson Road,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
181572,Marson Road,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.06
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51904
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24907
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.55651
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,7.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99582
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,90.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,108.88
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,66.88
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,132.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,98.88
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.62
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,175.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,182.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
181572,Marson Road,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,84.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,177.5
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,233.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,350.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.12
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,239.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,362.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,225.75
181572,Marson Road,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
181572,Marson Road,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.81
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48226
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17256
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56799
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99353
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
