Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,28.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,86.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,157.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,106.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.19
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,104.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,113.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,166.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,73.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,174.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,259.75
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,357.25
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,186.62
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,355.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
181572,Marson Road,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
181572,Marson Road,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.63
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.06
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35137
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14104
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61172
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,7.75
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,2.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,82.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.62
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,112.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,69.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,108.12
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.31
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,120.12
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,61.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,175.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,204.25
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,94.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,188.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,274.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,404.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,202.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,363.62
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,212.38
181572,Marson Road,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.81
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33211
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15724
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60464
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,13.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99326
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,29.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,75.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,138.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.19
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9295
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,52.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,125.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,88.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.62
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,116.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,60.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
181572,Marson Road,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,106.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,212.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,267.25
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,401.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,202.12
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,348.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,215.38
181572,Marson Road,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181572,Marson Road,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.37
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38128
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25423
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58514
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,10.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,93.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.37
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,121.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,121.88
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,142.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,72.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,198.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,222.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,93.25
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,201.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.62
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,257.5
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,364.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,188.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,360.5
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,211.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
181572,Marson Road,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.44
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.31
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,34.75
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43868
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23024
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.622
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,6.5
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,38.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,183.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,65.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,167.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.5
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,248.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.87
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93082
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
