Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,37.62
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,117.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,79.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.88
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.75
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,115.75
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,174.62
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
181572,Marson Road,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,111.75
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,275.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,295.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,427.75
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,230.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,433.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,197.12
181572,Marson Road,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181572,Marson Road,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.62
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.81
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43804
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27819
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.5715
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,13.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,43.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.38
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.62
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95071
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,104.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,131.62
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,87.38
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.38
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99182
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,119.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,59.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,219.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,97.75
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,189.88
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,266.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,364.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,216.5
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,361.25
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,127.75
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,215.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
181572,Marson Road,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.44
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.93
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31218
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17549
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62377
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,4.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97897
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,77.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,109.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,132.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,116.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,73.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,171.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,145.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,220.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,106.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,208.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,293.88
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,397.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,221.38
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,440.12
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,209.5
181572,Marson Road,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.94
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,140.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.44
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37758
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29207
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61181
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,2.62
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,33.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.5
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,49.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,104.25
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.5
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.25
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,143.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,107.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,128.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,65.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,219.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
181572,Marson Road,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,108.62
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,196.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.25
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,273.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,376.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,236.38
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,373.88
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,232.62
181572,Marson Road,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
181572,Marson Road,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.37
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,155.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44424
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32656
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59814
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,7.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,94.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.75
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,121.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,91.75
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,126.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,118.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
