Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,152.38
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.62
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,252.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,107.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,235.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.62
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,265.5
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,360.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,273.75
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,458.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
181572,Marson Road,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
181572,Marson Road,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.31
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,162.94
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.81
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31359
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29476
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62029
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,73.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,137.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.63
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94678
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,123.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.88
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,151.88
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,123.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,69.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,245.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181572,Marson Road,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,102.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,210.5
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,279.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,425.25
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,242.38
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,412.12
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,243.75
181572,Marson Road,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
181572,Marson Road,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.06
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,172.81
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.81
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24456
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23851
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66076
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,2.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,0.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,69.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,141.5
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,112.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,81.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,148.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,119.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,62.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,229.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,123.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,94.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,208.25
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,313.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,444.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.62
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,234.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,379.38
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,266.5
181572,Marson Road,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
181572,Marson Road,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.37
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.44
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,29.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2643
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28429
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65859
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,4.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,75.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.13
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9787
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89444
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,59.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,119.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,93.62
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.88
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,137.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,69.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,205.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.62
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,137.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,247.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.62
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
181572,Marson Road,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,111.88
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,226.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,313.62
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,436.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.25
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,248.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,394.12
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.38
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,146.5
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,243.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
181572,Marson Road,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.56
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.56
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39916
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37984
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65878
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,36.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,85.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,151.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,123.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,74.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,156.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,66.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,111.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,136.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,296.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
