Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,73.75
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,194.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.25
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,319.62
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,442.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.88
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,244.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,417.12
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,152.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,300.5
181572,Marson Road,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,134.63
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,32.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31469
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28862
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65646
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96976
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,85.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.13
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,112.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,149.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,72.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,147.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,226.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,180.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,147.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,286.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,105.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,206.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,162.62
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,337.88
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,469.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.62
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,264.5
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,407.25
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.12
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,164.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,277.38
181572,Marson Road,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.56
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,122.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.81
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28453
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34856
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64193
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,8.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9613
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,73.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92587
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,47.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,122.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,85.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,158.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,161.5
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,70.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,133.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,224.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,161.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,314.62
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,98.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,200.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.12
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,325.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,431.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.75
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,277.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,445.88
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,268.25
181572,Marson Road,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
181572,Marson Road,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.87
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33104
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23351
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64172
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,3.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,69.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,115.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,75.12
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,97.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,153.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,220.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,148.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,302.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,186.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,88.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,191.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,316.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,460.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,279.25
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,422.62
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,178.75
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,313.38
181572,Marson Road,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
181572,Marson Road,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,176.56
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36196
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23046
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63946
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,13.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,70.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,124.62
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,101.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,86.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,53.62
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,96.88
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,57.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,233.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,175.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,152.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,245.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,185.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,67.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,166.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,289.88
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,421.88
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,269.38
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,412.12
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,185.5
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,285.75
181572,Marson Road,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.25
181572,Marson Road,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.44
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-174.44
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35064
