Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28853
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63445
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,8.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,2.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,2.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96545
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,63.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.81
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,126.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,63.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,164.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,151.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,274.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.25
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,179.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,55.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,167.5
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.38
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,284.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,392.62
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,259.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,403.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,175.12
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,327.88
181572,Marson Road,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
181572,Marson Road,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-177.31
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.69
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33654
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41555
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65399
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,6.75
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94986
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,67.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,101.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,62.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.25
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,90.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,176.75
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,83.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,148.75
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,230.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,191.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,326.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,233.38
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
181572,Marson Road,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,71.5
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,219.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,318.12
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,442.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,319.88
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,465.25
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.75
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,169.25
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,328.5
181572,Marson Road,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
181572,Marson Road,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.94
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.44
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.81
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41955
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27214
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59374
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,5.25
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.13
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,88.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.12
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.25
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,121.75
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,60.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,143.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,227.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,169.75
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,274.25
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,205.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.12
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,55.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,175.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,283.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,421.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.38
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,284.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,400.5
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,322.88
181572,Marson Road,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
181572,Marson Road,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.81
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.44
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.19
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4573
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27007
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58471
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,65.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.62
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,167.75
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,66.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,226.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,172.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,322.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,224.62
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,215.75
181572,Marson Road,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,54.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,155.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,283.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,400.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,289.62
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,442.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,356.38
181572,Marson Road,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.12
181572,Marson Road,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.06
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,62.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.06
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37923
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09032
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6144
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,2.75
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.88
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,0.88
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
