Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99045
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,103.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,150.88
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,195.12
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,143.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,304.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,185.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,217.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,56.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,156.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,284.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,406.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,234.38
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,408.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,203.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,366.5
181572,Marson Road,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
181572,Marson Road,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.81
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,121.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36611
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21279
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,5.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,69.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,141.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,54.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,156.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,236.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,157.62
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,313.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,204.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,216.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,54.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,134.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,299.62
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,416.25
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,228.62
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,430.88
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,207.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,356.5
181572,Marson Road,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
181572,Marson Road,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,144.5
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.44
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36876
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15584
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62054
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,3.62
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99628
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,66.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,119.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99054
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,98.88
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,138.88
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,114.25
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,148.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,246.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,188.62
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,144.5
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,295.38
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,117.88
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,221.38
181572,Marson Road,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,58.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,181.5
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,290.38
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,436.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,221.25
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,376.88
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,207.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,310.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
181572,Marson Road,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.06
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-108.31
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36156
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35912
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60742
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,3.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,76.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,60.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,169.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,85.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,149.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,242.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,193.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,160.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,359.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,251.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.88
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,233.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.12
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,63.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,178.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,299.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,439.75
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,230.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,418.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,194.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,315.25
181572,Marson Road,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
181572,Marson Road,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,178.37
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.81
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3756
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37169
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6101
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,3.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94534
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,69.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
