Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95703
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,48.38
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,82.62
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,65.75
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.25
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,177.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,72.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,144.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,278.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,192.5
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,194.5
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,344.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,236.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,236.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.25
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,67.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,206.12
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,285.62
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,432.5
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,268.62
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,410.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,190.62
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,321.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
181572,Marson Road,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,50.19
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30559
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35799
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65429
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,3.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,72.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99158
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,91.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,64.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,113.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,147.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,84.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,168.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,269.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,209.5
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,195.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,316.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,246.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,241.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.88
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,66.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,200.88
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,295.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,440.75
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,273.12
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,414.88
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,308.62
181572,Marson Road,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
181572,Marson Road,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.69
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,143.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.69
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22283
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30248
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66952
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,6.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,2.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95612
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,66.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,92.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,71.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,161.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,73.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,169.38
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,255.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,209.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,186.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,339.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,235.12
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,230.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,88.75
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,203.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,143.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,318.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,464.25
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,256.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,440.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,179.88
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,320.62
181572,Marson Road,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30849
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26879
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66989
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,13.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.25
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,84.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,122.25
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.19
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,48.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,95.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,54.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,59.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,158.25
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,178.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,283.25
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,222.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,196.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,368.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,244.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,134.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,260.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,65.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,196.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,140.12
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,346.88
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,466.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,291.75
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,472.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,185.38
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,354.5
181572,Marson Road,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
181572,Marson Road,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.06
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,164.94
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,40.63
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39165
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42928
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62954
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,4.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,1.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,1.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,77.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.31
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99185
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94891
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,47.62
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,100.88
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,75.75
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
