Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,52.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,186.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,77.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,170.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,264.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,216.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,209.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,369.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,269.38
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,147.75
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,272.88
181572,Marson Road,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,77.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,208.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,142.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,347.88
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,459.25
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,291.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,474.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.88
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,193.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,349.12
181572,Marson Road,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
181572,Marson Road,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,175.31
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,54.87
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32793
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3655
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62362
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,19.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,123.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.75
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,51.75
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,95.88
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,73.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.88
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.81
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,55.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,133.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,171.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,284.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,228.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,219.38
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,364.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,269.88
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,269.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,78.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,214.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.75
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,329.75
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,497.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,307.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,453.88
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.62
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,171.62
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,341.25
181572,Marson Road,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.12
181572,Marson Road,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.37
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20955
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43459
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67041
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,5.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,1.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,1.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95312
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,64.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.44
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97943
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,51.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,94.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,56.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,181.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,100.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,186.25
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,281.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,230.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,217.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,404.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,271.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,218.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,95.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,222.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,170.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,354.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,493.62
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,294.38
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,487.12
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,178.88
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,288.5
181572,Marson Road,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.75
181572,Marson Road,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,135.37
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29805
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42904
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66003
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94763
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,59.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,86.5
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,63.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,153.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,85.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,212.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,317.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,257.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,238.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,374.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,286.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,138.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,274.88
181572,Marson Road,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,200.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,64.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,232.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.25
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,365.88
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,501.88
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.38
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,319.75
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,504.12
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,199.88
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,381.62
181572,Marson Road,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
181572,Marson Road,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.44
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,150.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30779
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49245
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64822
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,5.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92953
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,39.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,66.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,72.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,187.38
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,103.25
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,201.38
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,315.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,251.25
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,247.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,397.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,299.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,137.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,273.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,186.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
