Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,100.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,238.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,351.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,507.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,329.75
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,525.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,331.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
181572,Marson Road,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.57
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,122.06
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.56
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36202
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4721
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66357
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,6.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,2.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93936
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,77.5
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,56.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,139.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.69
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.56
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,85.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,164.75
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,86.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,193.75
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,308.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,243.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,239.75
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,387.75
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,278.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,133.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,264.75
181572,Marson Road,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,93.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,216.62
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,159.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,356.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,522.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,335.38
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,524.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,188.25
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,343.88
181572,Marson Road,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.12
181572,Marson Road,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,173.81
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29784
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47033
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67648
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,10.5
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,77.62
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.5
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,89.38
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99811
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,151.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,94.5
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,218.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,337.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,264.38
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,214.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,340.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,270.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.38
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,254.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,173.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,80.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,222.12
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,389.5
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,533.75
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,442.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,306.62
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,465.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.25
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,181.38
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,363.88
181572,Marson Road,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.44
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,140.44
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.44
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28713
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39782
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66796
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,8.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97144
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,33.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,64.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,155.5
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,93.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,206.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,314.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,253.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,218.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,362.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,270.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,229.38
181572,Marson Road,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,174.5
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,79.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,209.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,146.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,350.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,509.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,327.5
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,475.12
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.75
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,191.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,366.25
181572,Marson Road,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.88
181572,Marson Road,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.56
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,161.37
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,42.56
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.265
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42135
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6911
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,12.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,66.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,110.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.06
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,60.75
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,134.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,172.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,94.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,209.38
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,336.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,257.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,221.88
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,398.75
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,272.88
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,238.38
181572,Marson Road,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.88
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,101.62
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,232.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,355.5
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,522.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,335.12
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,511.25
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.88
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,194.62
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,351.75
181572,Marson Road,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
181572,Marson Road,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.31
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,167.19
