Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.94
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28417
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43084
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68817
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,9.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,2.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,62.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,35.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,80.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.88
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,178.88
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,100.25
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,206.25
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,301.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,250.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,190.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,382.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,271.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,228.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,84.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,202.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.25
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,349.12
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,498.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,287.38
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,501.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,181.25
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,344.62
181572,Marson Road,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
181572,Marson Road,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.25
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.87
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,37.56
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33498
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42068
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65634
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,3.5
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,1.25
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,1.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,1.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,71.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,67.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.56
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99701
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,181.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,94.25
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,200.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,312.25
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,243.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,214.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,399.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,282.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.25
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,242.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,186.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,82.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,198.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.12
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,355.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,498.5
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,310.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,510.38
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,219.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,339.88
181572,Marson Road,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
181572,Marson Road,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,152.93
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30391
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44625
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64974
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,4.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,1.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,1.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,1.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97031
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,110.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.07
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.82
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,71.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,182.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,116.62
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,186.25
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,312.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,241.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,234.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,398.25
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,294.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,137.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,223.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,92.25
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,205.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,154.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,336.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,476.88
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,333.75
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,526.62
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.25
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,201.38
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,335.5
181572,Marson Road,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
181572,Marson Road,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.75
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.44
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28795
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37121
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64807
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,10.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,110.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96426
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,63.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,158.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,93.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,192.25
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,334.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,257.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,218.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,368.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,277.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,126.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,223.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.62
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,95.25
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,205.25
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,335.5
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,499.88
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,295.38
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,496.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,195.25
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,331.12
181572,Marson Road,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.87
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,134.69
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.44
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23397
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66067
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,9.5
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
