Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97266
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,71.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,69.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,145.5
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,91.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,244.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,341.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,293.5
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,202.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,397.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,286.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,147.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,257.12
181572,Marson Road,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.38
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,98.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,219.75
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,154.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,389.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,535.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,315.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,500.25
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,219.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,366.62
181572,Marson Road,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.88
181572,Marson Road,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.37
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,130.13
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,36.31
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28899
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39223
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66723
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,12.75
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93228
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,66.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.44
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97583
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,30.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,84.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,56.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99619
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,140.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,83.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,214.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,326.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,264.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,236.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,378.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,282.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,159.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,264.88
181572,Marson Road,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,78.12
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,196.62
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,368.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,501.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,339.38
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,509.25
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,226.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,364.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.37
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,160.94
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15383
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36037
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70227
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91318
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,61.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.5
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,97.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,68.25
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,63.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,150.5
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,86.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,212.75
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,335.25
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,263.25
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,207.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,363.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,261.75
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,154.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,229.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,190.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,103.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,221.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.12
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,353.88
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,509.5
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.62
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,331.75
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,491.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,228.25
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,355.38
181572,Marson Road,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.25
181572,Marson Road,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.63
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.68
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31209
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38259
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6661
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.63
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93509
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,48.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,96.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,120.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,58.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,118.5
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,66.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,196.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,323.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,241.88
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,212.5
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,352.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,265.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,155.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,287.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,205.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,67.88
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,182.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,349.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,490.38
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,343.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,495.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.62
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,229.75
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,382.25
181572,Marson Road,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
181572,Marson Road,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.31
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39394
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39391
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6123
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,10.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91958
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.62
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
