Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.56
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,36.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.19
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.94
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,62.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,137.62
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,64.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,186.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,314.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,259.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,221.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,378.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,276.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,183.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,286.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,224.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,71.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,172.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.62
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,328.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,502.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.12
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,339.38
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,535.88
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.75
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,274.5
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,387.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.25
181572,Marson Road,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.43
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-176.37
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.94
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36254
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42245
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64379
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,11.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.87
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,15.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,70.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,71.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,51.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,126.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,59.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,183.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,194.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,302.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,242.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,201.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,377.62
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,275.5
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,156.5
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,253.75
181572,Marson Road,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,200.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,67.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,187.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,334.62
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,490.12
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.5
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,321.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,507.88
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.25
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,242.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,346.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
181572,Marson Road,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.88
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,156.69
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30578
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47497
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64736
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,52.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.37
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,43.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,106.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,72.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.56
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,61.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,66.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,150.75
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,80.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,208.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,317.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,252.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,213.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,384.88
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,275.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,144.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,245.88
181572,Marson Road,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,74.12
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,201.88
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,325.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,478.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,342.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,519.5
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.62
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,217.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,329.38
181572,Marson Road,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
181572,Marson Road,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.94
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,169.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.19
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26635
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39303
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67346
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,103.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,66.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,65.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,138.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,66.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,214.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,317.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,271.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,205.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,378.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,271.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,162.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,270.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,62.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,206.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,346.88
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,484.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,310.75
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,549.5
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.12
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,246.38
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,369.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
181572,Marson Road,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.56
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,149.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.56
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32589
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.56753
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66259
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,38.75
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,96.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,63.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
