Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,64.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,75.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,241.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,112.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,213.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,325.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,263.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,253.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,456.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,313.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,149.12
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,239.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,95.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,262.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,348.62
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,506.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,366.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,594.5
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.88
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,228.38
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,335.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
181572,Marson Road,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.19
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.37
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21056
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50521
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68267
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.25
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99615
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,27.75
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,114.62
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.75
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,67.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,75.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,171.75
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,124.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,223.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,344.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,278.25
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,246.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,390.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,313.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,149.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,226.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,179.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,116.5
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,237.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,356.75
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,502.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.12
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,360.38
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,542.75
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.88
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,220.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,349.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.31
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,153.19
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,39.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15105
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43075
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72244
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,25.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.81
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,39.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,95.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.75
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,111.38
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,72.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,153.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,103.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,238.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,370.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,295.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,223.12
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,344.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,268.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,147.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,241.38
181572,Marson Road,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,77.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,183.38
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,375.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,508.5
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.12
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,334.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,491.88
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,252.75
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,358.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.62
181572,Marson Road,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.19
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,158.19
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.18
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22124
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41906
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68597
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,14.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,59.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,40.75
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,112.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,73.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,160.75
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,74.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,67.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,175.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,95.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,249.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,355.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,308.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,220.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,391.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,282.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,156.5
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,279.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,214.75
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,109.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,73.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,216.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.88
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,391.25
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,516.38
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,357.62
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,531.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,236.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,414.75
181572,Marson Road,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
181572,Marson Road,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.81
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27535
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40871
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68762
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.38
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,84.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,40.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,86.62
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,126.88
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,70.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,68.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,169.62
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,110.38
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,248.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,357.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,289.38
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,222.38
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,386.25
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,284.5
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,144.62
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,224.38
181572,Marson Road,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.62
181572,Marson Road,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
